Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80771
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,83.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,159.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181177,The Ship,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83523
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,78.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181177,The Ship,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92459
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,101.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181177,The Ship,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,181.12
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
181177,The Ship,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181177,The Ship,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,116.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,119.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,198.38
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181177,The Ship,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181177,The Ship,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86978
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
181177,The Ship,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,71.88
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181177,The Ship,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181177,The Ship,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
