Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,109.5
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,100.25
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
181177,The Ship,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181177,The Ship,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,79.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,148.12
181177,The Ship,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,102.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,160.12
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,170.62
181177,The Ship,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181177,The Ship,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,145.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,121.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,230.25
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.62
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181177,The Ship,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80972
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,78.88
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,112.62
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181177,The Ship,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,79.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
