Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,99.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,227.88
181177,The Ship,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
181177,The Ship,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8425
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,65.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,58.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,92.25
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,174.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,206.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181177,The Ship,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84668
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,160.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,165.62
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,164.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
181177,The Ship,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
181177,The Ship,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75689
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,124.75
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,79.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,96.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,237.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,165.62
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,227.25
181177,The Ship,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
181177,The Ship,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7749
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,136.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,97.12
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181177,The Ship,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,236.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.5
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
181177,The Ship,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,77.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85559
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,130.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,99.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,228.75
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,201.25
181177,The Ship,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181177,The Ship,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,43.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
