Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85779
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,169.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,97.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181177,The Ship,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,94.5
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,144.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
181177,The Ship,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181177,The Ship,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84854
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94202
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,134.38
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,87.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,104.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,233.38
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,215.88
181177,The Ship,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
181177,The Ship,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,31.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78503
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,104.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,96.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.62
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,221.5
181177,The Ship,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
181177,The Ship,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75415
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,148.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,106.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181177,The Ship,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,117.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,246.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,220.88
181177,The Ship,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80838
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,154.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,96.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,232.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181177,The Ship,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,261.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
181177,The Ship,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84387
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,151.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,103.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,221.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
