Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,129.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,280.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,240.75
181177,The Ship,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181177,The Ship,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,59.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84051
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,170.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,90.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,230.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
181177,The Ship,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
181177,The Ship,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82968
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,116.62
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181177,The Ship,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,96.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,147.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,226.62
181177,The Ship,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
181177,The Ship,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74688
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,104.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,77.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,131.12
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,232.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,239.5
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,271.25
181177,The Ship,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
181177,The Ship,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,67.62
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76468
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,110.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,85.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,117.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,85.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,62.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,134.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,273.12
181177,The Ship,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
181177,The Ship,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81219
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,101.88
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,143.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,111.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,269.5
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,195.75
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181177,The Ship,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181177,The Ship,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
