Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79727
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,149.75
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,92.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181177,The Ship,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,131.25
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,290.62
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,285.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,193.12
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,303.5
181177,The Ship,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
181177,The Ship,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,86.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82144
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,66.25
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,116.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,81.25
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,216.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,66.25
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,147.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,158.62
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,247.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,237.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,225.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,295.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
181177,The Ship,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88647
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,92.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.25
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,65.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,160.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,279.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,222.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,321.38
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,241.62
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
181177,The Ship,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
181177,The Ship,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9003
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,108.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,63.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,109.38
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,163.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,274.62
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,287.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181177,The Ship,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,119.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,81.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,66.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,122.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,264.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,221.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,293.12
181177,The Ship,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
181177,The Ship,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,46.88
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.25
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
