Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,134.25
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,82.88
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,212.5
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,119.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,158.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,313.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,215.75
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,304.38
181177,The Ship,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
181177,The Ship,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,96.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,110.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,159.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,265.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,201.5
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
181177,The Ship,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
181177,The Ship,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87646
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94165
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,106.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,453.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,99.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,255.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,638.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,226.97
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,465.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,167.5
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,293.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.38
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,696.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,235.88
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,301.75
181177,The Ship,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
181177,The Ship,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.88
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,160.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181177,The Ship,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,65.25
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,169.88
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,159.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,278.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,244.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,212.88
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,321.25
181177,The Ship,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
181177,The Ship,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88287
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,131.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,93.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,78.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,158.38
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,187.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,254.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,306.75
181177,The Ship,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
181177,The Ship,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,42.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88806
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,179.38
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,118.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,268.75
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
181177,The Ship,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,73.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,151.5
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.12
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,202.75
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,321.12
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,244.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.25
