Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,310.88
181177,The Ship,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,271.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,304.25
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,144.25
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,95.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.62
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.38
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
181177,The Ship,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,246.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,182.88
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,275.88
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,185.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,431.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,207.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,276.12
181177,The Ship,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
181177,The Ship,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,43.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,154.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,105.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.38
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181177,The Ship,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,92.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,193.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,178.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,291.62
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,270.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
181177,The Ship,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,48.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,93.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92221
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,153.25
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,96.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,222.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,185.5
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,263.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,198.75
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,290.38
181177,The Ship,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,87.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,129.25
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,90.25
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,104.75
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,160.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.88
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,196.12
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,269.38
181177,The Ship,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181177,The Ship,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,55.38
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89691
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,156.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,83.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
181177,The Ship,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,121.38
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,226.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,286.62
181177,The Ship,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
181177,The Ship,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,58.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,98.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88223
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
