Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,136.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,107.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,217.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181177,The Ship,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,58.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,193.12
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,253.75
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,252.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,266.62
181177,The Ship,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
181177,The Ship,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,60.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,97.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,219.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,117.38
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.38
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,299.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,211.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,143.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,329.5
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,199.25
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
181177,The Ship,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,59.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,102.88
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,83.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89209
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,160.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,115.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,161.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.12
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181177,The Ship,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,130.88
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,191.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,284.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
181177,The Ship,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
181177,The Ship,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,39.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,89.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,171.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,113.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,258.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,54.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,115.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,299.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,174.5
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,256.25
181177,The Ship,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
181177,The Ship,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90854
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,134.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,56.88
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,111.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,269.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,159.25
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,261.75
181177,The Ship,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
181177,The Ship,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90927
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,158.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,91.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,151.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
