Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,151.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,304.38
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,230.88
181177,The Ship,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181177,The Ship,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93545
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,155.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,95.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181177,The Ship,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,139.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,158.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,263.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181177,The Ship,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89712
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,153.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,108.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.75
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,59.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,144.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,261.62
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181177,The Ship,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181177,The Ship,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90057
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,127.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,74.75
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,113.5
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,234.25
181177,The Ship,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
181177,The Ship,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87558
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,117.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
181177,The Ship,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,92.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,139.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,202.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181177,The Ship,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
181177,The Ship,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81979
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,157.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,79.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,103.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,259.12
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181177,The Ship,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
