Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88186
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,196.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,96.62
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,254.25
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,182.38
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,145.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,297.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181177,The Ship,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91022
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,92.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,115.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,232.25
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,195.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181177,The Ship,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
181177,The Ship,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89087
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,151.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,86.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,130.38
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,249.5
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,208.12
181177,The Ship,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
181177,The Ship,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8764
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,222.75
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,224.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,225.5
181177,The Ship,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
181177,The Ship,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88724
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,102.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,62.88
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,87.62
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,244.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
181177,The Ship,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9523
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88894
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,153.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
