Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,126.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,224.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181177,The Ship,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181177,The Ship,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95541
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,176.88
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,84.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,244.75
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,195.75
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,137.12
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,284.75
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
181177,The Ship,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
181177,The Ship,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9187
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,509.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,112.38
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,250.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,647.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,528.88
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,290.12
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,697.38
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
181177,The Ship,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
181177,The Ship,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87082
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,146.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,91.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,135.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,223.88
181177,The Ship,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
181177,The Ship,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88519
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,84.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,112.75
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,148.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,224.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,194.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181177,The Ship,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84549
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85214
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,151.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,81.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.88
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,129.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
181177,The Ship,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181177,The Ship,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
