Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81216
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7864
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,110.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181177,The Ship,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87512
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,94.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,96.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
181177,The Ship,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181177,The Ship,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,58.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88794
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,149.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,109.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,142.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,225.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
181177,The Ship,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
181177,The Ship,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85122
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,114.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,66.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,50.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,100.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,137.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,199.62
181177,The Ship,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181177,The Ship,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92453
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87271
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,130.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,148.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,235.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,156.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,255.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,228.75
181177,The Ship,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181177,The Ship,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91058
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81317
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
