Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,177.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,93.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,246.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,142.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,261.12
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,257.62
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
181177,The Ship,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
181177,The Ship,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74746
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,113.38
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,225.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.88
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,120.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,256.62
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,223.75
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
181177,The Ship,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75662
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,142.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,122.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,141.5
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,240.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,199.25
181177,The Ship,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79178
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,114.75
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,81.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181177,The Ship,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,215.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,199.38
181177,The Ship,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
181177,The Ship,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92557
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,146.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,66.38
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181177,The Ship,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,125.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181177,The Ship,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.12
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,100.5
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,82.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
