Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181177,The Ship,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181177,The Ship,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7814
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,89.12
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181177,The Ship,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79022
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,112.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,194.88
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,245.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181177,The Ship,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8887
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,121.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,104.25
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,169.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
181177,The Ship,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181177,The Ship,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,97.38
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,173.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181177,The Ship,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,144.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,267.38
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,216.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181177,The Ship,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,135.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,142.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,258.12
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181177,The Ship,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181177,The Ship,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
