Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,100.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,104.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,215.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,224.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,217.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181177,The Ship,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,141.25
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,241.38
181177,The Ship,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181177,The Ship,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,125.88
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,120.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,214.25
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.62
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181177,The Ship,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,163.62
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,94.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,194.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,131.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,228.88
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
181177,The Ship,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
181177,The Ship,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92343
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,144.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,129.25
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,151.38
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,258.38
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,243.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
181177,The Ship,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181177,The Ship,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87912
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,124.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181177,The Ship,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
