Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,47.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,129.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,260.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181177,The Ship,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,103.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,102.38
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,225.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181177,The Ship,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181177,The Ship,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90848
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,127.5
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,135.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,247.5
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181177,The Ship,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181177,The Ship,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181177,The Ship,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,99.25
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,235.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
181177,The Ship,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181177,The Ship,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,119.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,145.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,244.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,196.75
181177,The Ship,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
181177,The Ship,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,774.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,821.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,147.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,87.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,228.72
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,837.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.5
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,251.38
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,995.12
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181177,The Ship,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
