Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,172.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,106.12
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,72.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,185.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,272.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,177.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
181177,The Ship,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181177,The Ship,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84204
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91467
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,211.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,145.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,180.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,280.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,213.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,91.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,200.75
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,224.38
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,318.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181177,The Ship,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
181177,The Ship,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89874
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,285.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,299.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,173.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,111.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,240.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,258.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,295.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,392.25
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181177,The Ship,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
181177,The Ship,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93649
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,211.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,128.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181177,The Ship,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,191.25
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,230.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,326.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
181177,The Ship,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
181177,The Ship,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,78.5
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90335
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,218.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,135.75
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,234.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
181177,The Ship,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,72.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,122.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
