Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,96.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,222.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
181177,The Ship,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
181177,The Ship,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,138.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,91.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
181177,The Ship,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,231.38
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,208.75
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181177,The Ship,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90082
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,140.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,86.62
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,133.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,157.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181177,The Ship,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,167.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,90.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,189.88
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,295.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181177,The Ship,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181177,The Ship,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,97.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,94.5
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181177,The Ship,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181177,The Ship,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,130.62
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181177,The Ship,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
