Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84317
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,115.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,98.38
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,206.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,178.5
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181177,The Ship,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181177,The Ship,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75396
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94046
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,99.38
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181177,The Ship,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181177,The Ship,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84182
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91958
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,106.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
181177,The Ship,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181177,The Ship,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181177,The Ship,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69503
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,127.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,78.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,40.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,108.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,183.75
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181177,The Ship,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181177,The Ship,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95352
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73178
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.94
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,82.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70025
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
