Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,74.5
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181177,The Ship,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61248
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9118
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,104.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,35.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,83.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,130.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181177,The Ship,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.94
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64343
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,123.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,79.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,89.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,165.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181177,The Ship,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86526
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,36.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65475
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,119.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,100.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,101.25
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181177,The Ship,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181177,The Ship,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72033
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,171.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,126.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,70.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,153.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,151.12
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,219.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,121.88
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181177,The Ship,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
181177,The Ship,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77264
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93606
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,118.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,96.25
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181177,The Ship,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,97.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
