Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181177,The Ship,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7228
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,106.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181177,The Ship,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,114.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59783
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,159.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,101.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,146.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61975
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,95.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,69.12
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,35.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,85.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
181177,The Ship,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181177,The Ship,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94202
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61468
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
181177,The Ship,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92593
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60131
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,95.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,73.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66699
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
