Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,78.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,96.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6416
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91128
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,107.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,80.5
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,86.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,92.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,82.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181177,The Ship,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67208
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,95.75
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,81.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181177,The Ship,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62365
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93185
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,156.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,136.12
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,203.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181177,The Ship,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181177,The Ship,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66378
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,101.5
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
