Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,43.38
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,85.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181177,The Ship,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70703
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,142.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,120.75
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181177,The Ship,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66567
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,86.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181177,The Ship,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,41.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,79.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
181177,The Ship,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65423
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92706
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,93.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,79.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181177,The Ship,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6061
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,115.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,37.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181177,The Ship,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67037
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181177,The Ship,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,80.38
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.944
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
