Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68222
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181177,The Ship,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,76.38
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181177,The Ship,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181177,The Ship,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69015
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.922
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,69.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,108.12
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66784
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181177,The Ship,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,43.38
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,85.62
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94775
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72454
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,104.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181177,The Ship,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92923
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77859
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,94.5
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181177,The Ship,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80087
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90536
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
