Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181177,The Ship,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,95.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181177,The Ship,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181177,The Ship,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7995
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94812
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80282
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,88.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181177,The Ship,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181177,The Ship,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9147
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92432
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,129.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181177,The Ship,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89538
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91147
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181177,The Ship,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,38.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,78.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.5
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181177,The Ship,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73263
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181177,The Ship,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,60.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
181177,The Ship,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181177,The Ship,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
