Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74493
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,38.88
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,68.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,166.5
181177,The Ship,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181177,The Ship,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76443
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94205
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,58.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181177,The Ship,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181177,The Ship,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79126
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181177,The Ship,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,64.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181177,The Ship,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7825
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181177,The Ship,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181177,The Ship,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78857
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,210.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,229.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,316.38
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181177,The Ship,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75463
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
