Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,116.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181177,The Ship,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,32.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81817
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181177,The Ship,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,122.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,212.75
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,210.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181177,The Ship,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83758
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181177,The Ship,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,109.25
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,128.88
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181177,The Ship,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181177,The Ship,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88147
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,157.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,115.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181177,The Ship,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,166.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,170.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181177,The Ship,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80044
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,65.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,107.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
181177,The Ship,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
181177,The Ship,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77722
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,209.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,253.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,115.62
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,262.62
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,380.88
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
