Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181177,The Ship,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181177,The Ship,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80472
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,118.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,99.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,149.5
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,85.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,146.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,277.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181177,The Ship,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181177,The Ship,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,67.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82046
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,115.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,275.38
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181177,The Ship,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181177,The Ship,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81704
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,53.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,77.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
181177,The Ship,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
181177,The Ship,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80142
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,149.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,87.88
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,57.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,118.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,252.62
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,135.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,191.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
181177,The Ship,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79919
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,149.88
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,106.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,188.25
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,139.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
181177,The Ship,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181177,The Ship,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81076
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
