Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,127.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181177,The Ship,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,56.38
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,83.25
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,204.12
181177,The Ship,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
181177,The Ship,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81884
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,58.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,110.12
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,205.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
181177,The Ship,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84085
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,166.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,84.25
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181177,The Ship,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,58.12
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,127.12
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,264.88
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,168.75
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,254.38
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
181177,The Ship,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181177,The Ship,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87726
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,127.5
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,117.25
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,189.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
181177,The Ship,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
181177,The Ship,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,66.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,122.25
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,65.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,107.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,139.25
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
181177,The Ship,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
181177,The Ship,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89911
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,288.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,329.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,168.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,111.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,216.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
