Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,65.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,272.88
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,163.5
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,280.75
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,455.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
181177,The Ship,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83801
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,123.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,84.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,59.5
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,253.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181177,The Ship,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
181177,The Ship,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84326
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,107.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,107.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,219.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,275.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.5
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,234.25
181177,The Ship,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
181177,The Ship,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,185.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,99.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,241.62
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,127.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,283.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,205.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,293.25
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,234.38
181177,The Ship,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
181177,The Ship,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84472
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,122.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,210.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,101.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,267.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.88
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,258.75
181177,The Ship,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
181177,The Ship,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8887
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,113.88
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181177,The Ship,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,103.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,289.75
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,220.12
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,301.62
181177,The Ship,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
181177,The Ship,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
