Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88705
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,145.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,93.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,115.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,233.62
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,225.25
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,267.12
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,287.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
181177,The Ship,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,43.62
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87048
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,453.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,477.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,135.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.75
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,62.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,490.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,229.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,638.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,168.5
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,300.25
181177,The Ship,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
181177,The Ship,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89102
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,136.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,73.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.75
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,136.75
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,311.25
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,275.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
181177,The Ship,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,119.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,81.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181177,The Ship,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,133.62
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,238.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,301.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
181177,The Ship,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
181177,The Ship,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87149
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,68.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,145.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,77.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,120.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,256.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,296.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,293.12
181177,The Ship,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
181177,The Ship,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,111.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
