Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,120.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,296.12
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,285.5
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,227.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,297.88
181177,The Ship,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,127.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,99.75
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,286.12
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,192.88
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,298.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,292.25
181177,The Ship,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
181177,The Ship,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,61.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,124.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,152.12
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,272.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,215.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,306.88
181177,The Ship,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
181177,The Ship,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,47.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,94.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,71.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,155.88
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.88
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,63.62
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,151.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,279.38
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,183.25
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,294.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,250.75
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,335.5
181177,The Ship,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
181177,The Ship,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,66.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,103.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,165.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,60.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,115.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,290.88
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,242.75
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,336.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
181177,The Ship,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,35.62
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,84.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,90.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,113.62
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,63.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,177.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,261.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,299.75
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,365.62
181177,The Ship,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
181177,The Ship,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
