Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92541
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.62
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,131.38
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,145.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,66.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,164.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,245.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,256.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,338.75
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,236.25
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,336.5
181177,The Ship,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
181177,The Ship,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,51.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92761
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,133.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,315.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,228.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,325.62
181177,The Ship,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
181177,The Ship,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,52.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,86.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,159.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,100.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,253.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,58.88
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,104.12
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,297.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,218.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,297.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,298.62
181177,The Ship,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
181177,The Ship,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,44.75
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,88.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88644
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,165.12
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,91.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.75
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181177,The Ship,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,61.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,132.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,266.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,331.12
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,295.38
181177,The Ship,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
181177,The Ship,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,57.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,100.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89413
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,115.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,77.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,150.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,215.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,213.38
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,316.5
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,289.25
181177,The Ship,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,46.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,92.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,68.88
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87189
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
