Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,116.38
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,72.5
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,57.62
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,124.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,225.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.38
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,287.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,258.12
181177,The Ship,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
181177,The Ship,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,51.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,87.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,66.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85022
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,74.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,141.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,206.12
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,294.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,232.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
181177,The Ship,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89566
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,125.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.19
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,124.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,132.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,231.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,279.88
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
181177,The Ship,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181177,The Ship,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89328
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,112.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181177,The Ship,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,123.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,260.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
181177,The Ship,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
181177,The Ship,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,115.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,53.5
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,221.12
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,158.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
181177,The Ship,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,52.12
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,83.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,223.88
