Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,232.88
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181177,The Ship,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
181177,The Ship,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,39.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,126.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,100.5
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,204.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,241.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,246.88
181177,The Ship,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
181177,The Ship,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.909
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,91.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,140.25
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,77.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,115.5
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,246.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,242.75
181177,The Ship,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
181177,The Ship,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181177,The Ship,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,228.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,232.62
181177,The Ship,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
181177,The Ship,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,70.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93518
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,125.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,87.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181177,The Ship,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
181177,The Ship,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91461
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,114.38
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
181177,The Ship,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,136.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,186.75
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,258.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
181177,The Ship,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92154
