Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,93.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,127.75
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
181177,The Ship,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92154
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,92.25
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,228.88
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
181177,The Ship,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
181177,The Ship,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9263
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,165.12
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,86.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,151.12
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,292.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,202.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
181177,The Ship,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,203.12
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,110.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,274.12
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,180.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,312.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,230.75
181177,The Ship,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181177,The Ship,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91427
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,167.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,147.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,164.12
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
181177,The Ship,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181177,The Ship,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83319
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
181177,The Ship,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
