Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,109.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,223.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
181177,The Ship,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181177,The Ship,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82852
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,121.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,93.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,200.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82593
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,107.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,90.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,204.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
181177,The Ship,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181177,The Ship,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83993
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,49.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,103.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,201.5
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181177,The Ship,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,106.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,147.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,156.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,245.75
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181177,The Ship,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,112.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,140.75
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,229.88
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
181177,The Ship,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181177,The Ship,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
