Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,110.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,135.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,210.5
181177,The Ship,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181177,The Ship,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,213.25
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,259.88
181177,The Ship,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
181177,The Ship,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,110.62
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,255.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
181177,The Ship,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
181177,The Ship,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,141.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,279.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,211.62
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,234.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
181177,The Ship,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,242.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,285.38
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.03
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,261.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,152.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,414.5
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
181177,The Ship,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,233.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,269.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
