Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,43.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,235.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,228.38
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,156.5
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,406.75
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.38
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,250.62
181177,The Ship,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
181177,The Ship,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90576
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,93.88
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,164.12
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
181177,The Ship,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
181177,The Ship,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,84.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,113.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,200.12
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181177,The Ship,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181177,The Ship,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63867
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
181177,The Ship,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,87.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,189.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181177,The Ship,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67254
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,124.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,131.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,107.38
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,181.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
181177,The Ship,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77539
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,226.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
181177,The Ship,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
