Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8696
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,73.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,78.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,193.5
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181177,The Ship,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181177,The Ship,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87991
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,199.25
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,202.75
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181177,The Ship,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87527
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,106.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.62
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,221.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181177,The Ship,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79706
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88824
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,129.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,128.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,189.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181177,The Ship,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181177,The Ship,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68075
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87939
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,124.62
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,89.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,134.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,126.38
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,212.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.12
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,270.88
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,226.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77285
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
