Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,172.38
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,228.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181177,The Ship,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,139.88
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,128.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,254.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,150.5
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181177,The Ship,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74173
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,131.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,73.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,60.5
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,146.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,207.62
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181177,The Ship,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181177,The Ship,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71429
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,99.25
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,55.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,166.12
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,305.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,279.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
181177,The Ship,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77829
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84741
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,61.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,105.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,92.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,154.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,204.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,301.5
181177,The Ship,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
181177,The Ship,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78766
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84225
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,48.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,86.75
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,211.5
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,175.12
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
181177,The Ship,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
181177,The Ship,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85089
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90033
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
181177,The Ship,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,100.38
