Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,229.88
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,152.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,275.5
181177,The Ship,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
181177,The Ship,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76019
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,183.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,213.75
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181177,The Ship,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85669
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86944
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,104.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
181177,The Ship,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,220.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181177,The Ship,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,83.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83136
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88574
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,111.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,202.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,222.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,248.38
181177,The Ship,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181177,The Ship,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.888
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8807
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,90.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,128.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
181177,The Ship,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
181177,The Ship,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89114
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,88.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,80.62
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
181177,The Ship,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181177,The Ship,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
