Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89917
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90848
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,121.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,69.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,100.88
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181177,The Ship,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181177,The Ship,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9014
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181177,The Ship,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,98.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,186.62
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181177,The Ship,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73117
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92776
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,154.25
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,93.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,127.12
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
181177,The Ship,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96066
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77984
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,132.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,118.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181177,The Ship,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,103.25
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,164.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
181177,The Ship,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84717
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91669
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,561.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,598.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93945
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,139.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,80.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
