Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.22
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,541.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,204.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,649.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181177,The Ship,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77826
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89377
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,74.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,81.75
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,127.88
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181177,The Ship,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181177,The Ship,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93027
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77679
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89831
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,135.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,115.62
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181177,The Ship,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181177,The Ship,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91745
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79159
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,73.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,101.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,186.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181177,The Ship,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91275
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,136.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,126.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181177,The Ship,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93448
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89184
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,136.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,130.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
181177,The Ship,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181177,The Ship,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
