Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7767
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,80.88
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181177,The Ship,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77844
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,36.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,52.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,146.75
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181177,The Ship,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181177,The Ship,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79443
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,109.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,36.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,95.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,156.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181177,The Ship,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
181177,The Ship,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7373
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,76.25
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181177,The Ship,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181177,The Ship,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60198
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87332
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,97.25
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,69.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,88.25
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181177,The Ship,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93561
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69976
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
