Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85202
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,71.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,96.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
181177,The Ship,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93423
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70068
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90625
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,34.75
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,71.75
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181177,The Ship,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92547
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72345
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87356
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,67.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181177,The Ship,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,71.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181177,The Ship,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181177,The Ship,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6874
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87189
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,120.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,67.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,89.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181177,The Ship,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181177,The Ship,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66424
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,92.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,33.12
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,68.5
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181177,The Ship,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95099
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66827
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,132.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,94.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,98.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181177,The Ship,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
