Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63888
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85568
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,180.88
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,120.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.25
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181177,The Ship,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,68.12
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,150.25
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,143.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181177,The Ship,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71252
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85266
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,163.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,136.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,71.88
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,129.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.25
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,134.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,196.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181177,The Ship,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58944
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,121.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,102.38
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,54.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,111.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,119.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181177,The Ship,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181177,The Ship,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61309
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88882
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,121.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,98.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,57.5
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,101.88
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,117.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181177,The Ship,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69482
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,135.5
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.866
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,101.38
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181177,The Ship,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,73.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,131.75
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181177,The Ship,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
181177,The Ship,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61798
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
