Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88971
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,105.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181177,The Ship,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,89.62
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181177,The Ship,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89944
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59405
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,100.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181177,The Ship,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88922
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59167
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95029
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86938
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,110.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181177,The Ship,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,88.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181177,The Ship,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59463
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89099
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,71.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,39.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,74.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181177,The Ship,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92255
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61285
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86398
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,113.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
181177,The Ship,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181177,The Ship,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181177,The Ship,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66687
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,46.0
