Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,82.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
181177,The Ship,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67169
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91339
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89001
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,104.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181177,The Ship,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65704
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,150.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,85.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,131.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181177,The Ship,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71087
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93805
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,634.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,678.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,116.38
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,84.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,612.5
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,729.88
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181177,The Ship,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65365
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90823
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,70.5
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181177,The Ship,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66915
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87866
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,123.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,69.38
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,43.75
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,108.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181177,The Ship,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.69
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
