Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63418
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88635
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,124.12
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,102.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181177,The Ship,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181177,The Ship,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90414
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,93.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,90.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,143.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181177,The Ship,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181177,The Ship,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83169
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93652
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88888
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,72.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181177,The Ship,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,107.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181177,The Ship,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6455
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9256
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,90.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181177,The Ship,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181177,The Ship,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61288
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90271
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,149.88
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,106.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181177,The Ship,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60998
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89837
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,135.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181177,The Ship,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
