Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,110.38
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181177,The Ship,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61648
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,104.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,73.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181177,The Ship,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,91.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181177,The Ship,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75711
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9122
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,94.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,117.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181177,The Ship,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181177,The Ship,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89126
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90246
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,141.25
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,131.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,135.25
181177,The Ship,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79736
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90988
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,125.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,90.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,68.38
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,113.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,186.62
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181177,The Ship,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73516
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,247.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,279.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181177,The Ship,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,248.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,313.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181177,The Ship,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181177,The Ship,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
