Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67953
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,88.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
181177,The Ship,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181177,The Ship,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181177,The Ship,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,81.62
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181177,The Ship,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71344
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,278.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,306.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,259.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,339.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181177,The Ship,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181177,The Ship,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74234
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181177,The Ship,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7098
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9281
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,128.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,38.88
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,116.62
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
181177,The Ship,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181177,The Ship,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76812
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
