Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181177,The Ship,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
181177,The Ship,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181177,The Ship,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85022
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,137.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,116.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181177,The Ship,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181177,The Ship,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82507
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,54.12
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181177,The Ship,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85156
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,240.5
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,276.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
181177,The Ship,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,234.5
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,332.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181177,The Ship,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
181177,The Ship,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86361
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,76.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181177,The Ship,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87591
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,195.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,219.88
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,308.38
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181177,The Ship,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181177,The Ship,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
