Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89621
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,73.38
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181177,The Ship,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181177,The Ship,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,88.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181177,The Ship,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181177,The Ship,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88428
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,80.38
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181177,The Ship,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83575
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93039
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,101.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,56.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,83.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181177,The Ship,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84933
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,87.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181177,The Ship,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89163
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
