Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181177,The Ship,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,84.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.88
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,206.62
181177,The Ship,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
181177,The Ship,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88925
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9407
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,128.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,71.5
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,84.12
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,177.88
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,226.62
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,190.5
181177,The Ship,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181177,The Ship,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91821
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,56.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,83.12
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181177,The Ship,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
181177,The Ship,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,137.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,104.38
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,221.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181177,The Ship,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89413
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93359
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,99.62
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181177,The Ship,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.03
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,89.5
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,204.88
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
181177,The Ship,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
181177,The Ship,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181177,The Ship,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.3
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.09
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.77
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,50.62
