Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,94.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,219.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,233.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
181177,The Ship,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9089
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181177,The Ship,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,87.38
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,203.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,230.62
181177,The Ship,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
181177,The Ship,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91287
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,113.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,90.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,213.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,140.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,244.12
181177,The Ship,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
181177,The Ship,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,114.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,70.12
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,165.38
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,243.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87701
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,125.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,84.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,220.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181177,The Ship,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
181177,The Ship,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87588
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,98.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,205.25
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,187.38
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,227.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,163.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
181177,The Ship,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
181177,The Ship,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
