Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88598
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,93.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181177,The Ship,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,97.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.12
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,245.88
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,221.25
181177,The Ship,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
181177,The Ship,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87002
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181177,The Ship,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,188.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
181177,The Ship,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90195
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,91.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,142.38
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
181177,The Ship,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181177,The Ship,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,100.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,176.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,97.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,244.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,60.5
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,133.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,174.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,299.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,190.12
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.25
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,195.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,111.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,248.5
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,121.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,304.62
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,257.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,269.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
181177,The Ship,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,84.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,141.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,106.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
