Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,141.62
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,284.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,205.5
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,330.12
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,171.88
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,268.25
181177,The Ship,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
181177,The Ship,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,41.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,104.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,173.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,101.12
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,243.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,63.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,115.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,168.88
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,321.12
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,328.25
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,273.75
181177,The Ship,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
181177,The Ship,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,42.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,98.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,140.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,98.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,148.38
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,171.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,282.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,220.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,318.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,230.12
181177,The Ship,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
181177,The Ship,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.905
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,95.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,122.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,133.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,239.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,303.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,259.75
181177,The Ship,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
181177,The Ship,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90649
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,102.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,68.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
181177,The Ship,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,104.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,281.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,170.25
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
181177,The Ship,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,89.25
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92337
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
181177,The Ship,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,64.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,116.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,157.12
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,236.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,288.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,251.62
181177,The Ship,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
181177,The Ship,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
