Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,93.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,127.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,167.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,112.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181177,The Ship,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,64.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,141.5
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,298.88
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,331.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,187.75
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,269.38
181177,The Ship,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
181177,The Ship,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,109.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,74.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,150.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,107.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,248.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,178.62
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181177,The Ship,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,80.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,147.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,304.75
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,287.62
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,364.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,194.62
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,266.38
181177,The Ship,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
181177,The Ship,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,50.5
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,80.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.5
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,149.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,97.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,224.25
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,200.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,65.25
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,166.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,203.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,299.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,243.12
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,389.38
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,207.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,308.88
181177,The Ship,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
181177,The Ship,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,59.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,113.12
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90732
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,128.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,85.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,226.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,223.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,67.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,176.12
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,173.75
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,292.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,258.62
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,381.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
181177,The Ship,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,47.12
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,125.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,87.88
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.88
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,148.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,210.12
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181177,The Ship,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,67.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,135.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,269.88
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,270.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,362.75
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,239.88
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,347.5
181177,The Ship,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
181177,The Ship,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,49.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,80.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
