Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,169.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,108.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,235.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181177,The Ship,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,139.62
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,278.88
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,227.75
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,348.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,241.38
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,313.5
181177,The Ship,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
181177,The Ship,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92959
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,198.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,141.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,166.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,296.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
181177,The Ship,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,136.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,352.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,226.25
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,303.5
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,305.75
181177,The Ship,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
181177,The Ship,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,48.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,95.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,70.88
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,133.62
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,81.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
181177,The Ship,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,118.38
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,172.88
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,294.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,188.75
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,277.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,240.25
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,317.88
181177,The Ship,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
181177,The Ship,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.38
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,152.62
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,97.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,230.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181177,The Ship,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,171.5
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,284.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,309.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,194.12
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,294.75
181177,The Ship,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,134.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,109.12
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,194.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,272.88
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,181.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,251.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,217.62
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,296.5
181177,The Ship,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
181177,The Ship,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,176.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,204.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,292.75
181177,The Ship,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
