Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,39.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,147.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,108.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,191.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,138.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,234.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,142.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,292.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,234.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,232.75
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,364.88
181177,The Ship,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
181177,The Ship,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,150.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,79.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.75
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,163.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,84.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,231.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.88
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,55.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,125.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,314.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,212.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,300.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,329.25
181177,The Ship,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
181177,The Ship,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,150.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,106.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,98.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,256.5
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,180.25
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,43.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,101.5
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,172.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,123.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,243.5
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,113.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,266.88
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,276.25
181177,The Ship,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
181177,The Ship,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,104.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,155.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,116.38
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,110.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,281.88
181177,The Ship,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
181177,The Ship,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,52.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,96.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
