Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,156.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,101.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.88
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,53.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,119.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,243.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,276.25
181177,The Ship,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
181177,The Ship,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,43.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.88
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,164.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,92.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,218.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,102.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,261.38
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,252.62
181177,The Ship,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
181177,The Ship,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,125.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,74.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181177,The Ship,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,124.62
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,232.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,212.38
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,198.25
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,271.5
181177,The Ship,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,125.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
181177,The Ship,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,62.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,138.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.62
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,233.88
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,266.12
181177,The Ship,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
181177,The Ship,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,177.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,75.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,123.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,256.38
181177,The Ship,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
181177,The Ship,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,148.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,90.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
