Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,107.75
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,155.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,241.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,236.12
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,266.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
181177,The Ship,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,68.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86694
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,126.62
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,68.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,97.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,244.12
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,228.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,204.25
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,261.88
181177,The Ship,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
181177,The Ship,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8468
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,174.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,98.12
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,243.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,110.62
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,239.88
181177,The Ship,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
181177,The Ship,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87131
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,161.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,82.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181177,The Ship,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,100.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,130.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,236.5
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
181177,The Ship,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91165
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,76.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,150.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,74.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,48.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,121.12
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,274.88
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
181177,The Ship,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,97.12
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,248.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
181177,The Ship,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
